Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.7
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.76
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.07
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.62
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.03
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-02-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.94
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-02-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.27
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.75
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-02-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.56
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-02-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.16
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-02-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.81
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.22
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.48
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
855730,Avon Drive - Congleton,2023-02-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.26
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.33
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,24.64
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
855730,Avon Drive - Congleton,2023-02-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.68
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.61
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
855730,Avon Drive - Congleton,2023-02-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.53
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.36
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-02-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.09
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.61
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.93
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.93
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
855730,Avon Drive - Congleton,2023-02-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.7
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,22.77
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.2
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-02-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.12
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.72
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.2
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,25.37
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,25.49
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-02-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.13
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
855730,Avon Drive - Congleton,2023-02-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
