Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.11
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.08
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.74
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-02-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.51
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.65
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,27.01
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-02-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.08
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.88
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
855730,Avon Drive - Congleton,2023-02-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.07
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.53
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.3
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-02-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.01
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.97
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.93
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.9
855730,Avon Drive - Congleton,2023-02-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.24
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,30.42
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.8
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
855730,Avon Drive - Congleton,2023-02-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.06
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.56
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.72
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.21
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.32
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
855730,Avon Drive - Congleton,2023-02-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.4
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.79
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.75
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.83
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
855730,Avon Drive - Congleton,2023-02-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.91
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.77
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,31.09
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.36
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.5
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
855730,Avon Drive - Congleton,2023-02-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.58
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,36.23
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.22
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.43
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
855730,Avon Drive - Congleton,2023-02-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.2
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.72
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.56
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.18
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.03
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.67
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
855730,Avon Drive - Congleton,2023-02-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.57
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.31
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.39
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.97
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.17
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
855730,Avon Drive - Congleton,2023-02-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.8
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.02
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.8
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.62
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.32
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,29.08
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
855730,Avon Drive - Congleton,2023-02-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
