Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.65
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.8
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-02-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.47
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-02-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.12
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.88
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-02-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.42
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.43
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-02-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-02-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.49
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-02-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.96
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,23.3
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.02
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.18
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-02-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-02-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-07T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-07T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
