Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-07T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-07T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-07T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-07T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-07T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-07T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-07T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-07T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-07T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.37
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.79
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-08T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-08T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.54
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.48
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-08T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.95
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-08T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.16
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
