Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-08T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.89
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-08T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L3 Active Power,kW,21.49
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L2 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-08T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.2
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.48
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-08T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.78
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,26.77
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.73
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.03
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,30.26
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-02-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.1
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.65
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-02-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.86
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.77
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.93
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.99
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-02-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.09
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.66
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
855730,Avon Drive - Congleton,2023-02-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.02
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.79
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
855730,Avon Drive - Congleton,2023-02-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.64
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-02-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.82
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,23.39
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-02-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
855730,Avon Drive - Congleton,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-02-08T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-08T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-08T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-08T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.2
