Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.56
855730,Avon Drive - Congleton,2023-02-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,25.65
855730,Avon Drive - Congleton,2023-02-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.32
855730,Avon Drive - Congleton,2023-02-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-02-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.9
855730,Avon Drive - Congleton,2023-02-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-02-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,191.2
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.78
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.99
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,38.97
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-02-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.79
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.34
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.51
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.2
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.84
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
855730,Avon Drive - Congleton,2023-02-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.7
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.09
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.99
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.47
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.38
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
855730,Avon Drive - Congleton,2023-02-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.86
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.97
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.48
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.97
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
855730,Avon Drive - Congleton,2023-02-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.68
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.7
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
855730,Avon Drive - Congleton,2023-02-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.52
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.19
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.65
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.71
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
855730,Avon Drive - Congleton,2023-02-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.9
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-02-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.3
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,24.96
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.31
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-02-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.59
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,31.37
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.12
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-02-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.27
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.42
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.72
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.78
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.17
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.25
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.75
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.07
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-02-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.22
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-02-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
