Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.95
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,26.7
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-02-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.22
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-02-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.9
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,31.03
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-02-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.86
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-02-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.95
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.45
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.45
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.56
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.86
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.41
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,20.14
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,18.27
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-02-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,18.07
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-02-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.32
