Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L3 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L1 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-02-08T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.79
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-08T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-08T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.42
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.28
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.71
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-08T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L3 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L2 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L1 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-08T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,transformer,,Temperature,C,14.1
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.67
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L1 Active Power,kW,23.39
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-02-08T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.14
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,N Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-08T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.67
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L2 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-08T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-08T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.36
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L2 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L1 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-02-08T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-08T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.89
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.83
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-02-08T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-08T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-08T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-08T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-08T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-08T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-08T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
