Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-08T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-08T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.65
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-08T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.61
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-08T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.35
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.32
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-08T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.11
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.12
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-08T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.33
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-08T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-08T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.82
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L3 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-08T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.91
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-08T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-08T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-08T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-08T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-08T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-08T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
