Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,20.95
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-02-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.39
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-02-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.75
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,20.87
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.21
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-02-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.4
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.87
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-02-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,28.58
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,22.91
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-02-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.11
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,24.65
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-02-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.42
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-02-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.25
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-02-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.22
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.77
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,24.01
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-02-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.58
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.88
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.53
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
855730,Avon Drive - Congleton,2023-02-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.21
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.73
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.8
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.08
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,25.45
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
855730,Avon Drive - Congleton,2023-02-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.78
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-02-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.88
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.38
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-02-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.22
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,21.19
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-02-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
