Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.67
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
855730,Avon Drive - Congleton,2023-02-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.46
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-02-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.47
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.58
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-02-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.51
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.03
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,25.91
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.17
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
855730,Avon Drive - Congleton,2023-02-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.82
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
855730,Avon Drive - Congleton,2023-02-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.46
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.23
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.45
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
855730,Avon Drive - Congleton,2023-02-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.53
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,35.37
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.64
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,29.43
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
855730,Avon Drive - Congleton,2023-02-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,35.18
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.1
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,28.25
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
855730,Avon Drive - Congleton,2023-02-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.13
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.06
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
855730,Avon Drive - Congleton,2023-02-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.45
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.38
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,32.18
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.9
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
855730,Avon Drive - Congleton,2023-02-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.63
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,36.35
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.99
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.3
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
855730,Avon Drive - Congleton,2023-02-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.4
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.67
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,34.04
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,30.9
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
855730,Avon Drive - Congleton,2023-02-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.3
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.31
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.78
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.4
855730,Avon Drive - Congleton,2023-02-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.72
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-02-09T17:50:00.000+00:00,transformer,,Temperature,C,15.3
