Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,21.43
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-02-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-02-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.63
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.94
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-02-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.29
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.51
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-02-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.82
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-02-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,24.4
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.17
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-02-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-02-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.21
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,20.49
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.42
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.97
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.11
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.43
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.82
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-02-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.13
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-02-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.03
