Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.26
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,26.07
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.24
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.09
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-02-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.68
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-02-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-02-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.79
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.2
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-02-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.73
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.08
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-02-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.85
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-02-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.91
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-02-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
