Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.23
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.32
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.55
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.72
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.47
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.94
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.04
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
