Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.35
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-02-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.16
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-02-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-02-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,24.13
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.32
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-02-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.47
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,26.26
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-02-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.65
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.11
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,30.05
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-02-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,29.55
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.88
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-02-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-10T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-10T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-10T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-10T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
