Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-02-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,29.16
855730,Avon Drive - Congleton,2023-02-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.71
855730,Avon Drive - Congleton,2023-02-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.91
855730,Avon Drive - Congleton,2023-02-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,104.8
855730,Avon Drive - Congleton,2023-02-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
855730,Avon Drive - Congleton,2023-02-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
855730,Avon Drive - Congleton,2023-02-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.7
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.99
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.13
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
855730,Avon Drive - Congleton,2023-02-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.37
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.64
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.67
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,30.71
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.48
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
855730,Avon Drive - Congleton,2023-02-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.9
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.42
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.18
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.45
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
855730,Avon Drive - Congleton,2023-02-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.7
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.21
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.7
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.09
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,45.62
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
855730,Avon Drive - Congleton,2023-02-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.63
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.19
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.63
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.56
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.01
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.26
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
855730,Avon Drive - Congleton,2023-02-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.0
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.84
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,31.21
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.67
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
855730,Avon Drive - Congleton,2023-02-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.49
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.74
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.09
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,35.15
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-02-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.12
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.98
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.23
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.9
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
855730,Avon Drive - Congleton,2023-02-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.28
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.41
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.57
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.22
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
855730,Avon Drive - Congleton,2023-02-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.79
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.76
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.93
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.66
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.87
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,36.55
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,33.64
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
855730,Avon Drive - Congleton,2023-02-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.21
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.38
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,37.35
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,32.89
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.14
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
855730,Avon Drive - Congleton,2023-02-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.93
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.3
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.44
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,26.11
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
855730,Avon Drive - Congleton,2023-02-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.03
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.75
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.72
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.95
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
855730,Avon Drive - Congleton,2023-02-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
855730,Avon Drive - Congleton,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
855730,Avon Drive - Congleton,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-02-10T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-10T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-02-10T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-10T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
