Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-02-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-02-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.53
855730,Avon Drive - Congleton,2023-02-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-02-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-02-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.18
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.11
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.03
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,13.98
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,19.69
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-02-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.79
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.19
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.99
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-02-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.13
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.67
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.72
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.78
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-02-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,21.81
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.63
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.97
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.3
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-02-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
