Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.21
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.47
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.96
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.7
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-02-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.24
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.18
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.3
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-02-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.81
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.53
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.01
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,20.83
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,36.34
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-02-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.59
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-02-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.49
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.23
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,25.64
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.69
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.25
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.15
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.59
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.98
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.43
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.26
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.67
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.93
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.95
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.98
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.9
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,24.93
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.05
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.16
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.34
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.58
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-02-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.4
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.36
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.5
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.81
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.31
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-02-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.48
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-02-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.31
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
