Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,23.29
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.95
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-02-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.23
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.71
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.51
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-02-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.55
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-02-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,transformer,,Temperature,C,13.9
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.87
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.17
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.12
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,transformer,,Temperature,C,13.7
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.57
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.47
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-02-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.78
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.03
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.18
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-02-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.71
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,34.61
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.04
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.78
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,transformer,,Temperature,C,13.1
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.59
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-02-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-02-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.08
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,21.15
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-02-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
