Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.82
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
855730,Avon Drive - Congleton,2023-02-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.55
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.75
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-02-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.1
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.31
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-02-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.55
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.97
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.07
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-02-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.55
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-02-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.55
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.24
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.42
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,20.69
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,17.69
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-02-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.5
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-02-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.91
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,26.82
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
855730,Avon Drive - Congleton,2023-02-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.88
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.71
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-02-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.33
