Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-02-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.84
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.4
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-02-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.34
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.2
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.89
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.18
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.31
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.49
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.1
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.02
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.14
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.35
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.43
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.3
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.41
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.25
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.14
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.67
