Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,transformer,,Temperature,C,12.7
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.74
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.76
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,transformer,,Temperature,C,12.8
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.61
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.78
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.64
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,transformer,,Temperature,C,12.9
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.64
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,transformer,,Temperature,C,13.0
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.83
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,transformer,,Temperature,C,13.2
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,transformer,,Temperature,C,13.3
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.02
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.27
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.99
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.52
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.46
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,transformer,,Temperature,C,13.4
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,transformer,,Temperature,C,13.5
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
