Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,25.76
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.1
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-02-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.37
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.24
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,21.32
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
855730,Avon Drive - Congleton,2023-02-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.68
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.88
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.47
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.04
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
855730,Avon Drive - Congleton,2023-02-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.27
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.77
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-02-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.51
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.16
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.59
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
855730,Avon Drive - Congleton,2023-02-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.72
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,26.41
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.12
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.31
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.3
855730,Avon Drive - Congleton,2023-02-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.33
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.04
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.28
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
855730,Avon Drive - Congleton,2023-02-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.5
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.97
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.0
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
855730,Avon Drive - Congleton,2023-02-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.4
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.81
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.19
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,38.72
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.1
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.9
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
855730,Avon Drive - Congleton,2023-02-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.96
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,30.85
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,34.99
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.16
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.8
855730,Avon Drive - Congleton,2023-02-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.87
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.5
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,35.3
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
855730,Avon Drive - Congleton,2023-02-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.11
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.26
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.81
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,39.54
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.14
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
855730,Avon Drive - Congleton,2023-02-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.62
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.73
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.7
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.08
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,36.19
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
855730,Avon Drive - Congleton,2023-02-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.08
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.6
