Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.45
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.87
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.96
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
855730,Avon Drive - Congleton,2023-02-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.55
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.0
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.76
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.67
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
855730,Avon Drive - Congleton,2023-02-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.86
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.93
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.72
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
855730,Avon Drive - Congleton,2023-02-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.94
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.08
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,40.5
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.61
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
855730,Avon Drive - Congleton,2023-02-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.5
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.08
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.2
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,50.54
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.63
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
855730,Avon Drive - Congleton,2023-02-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.85
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.1
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.12
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,43.95
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.12
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
855730,Avon Drive - Congleton,2023-02-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.35
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.24
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.61
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.25
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,41.41
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
855730,Avon Drive - Congleton,2023-02-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.14
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,39.42
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
855730,Avon Drive - Congleton,2023-02-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.44
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.39
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,26.71
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.08
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-02-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.48
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.71
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.69
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.26
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.55
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
855730,Avon Drive - Congleton,2023-02-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.14
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.69
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.03
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.8
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.17
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.63
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.94
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-02-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.36
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.91
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-02-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.05
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.15
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-02-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.27
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.99
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.19
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.29
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-02-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
855730,Avon Drive - Congleton,2023-02-11T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
