Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.64
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,22.65
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
855730,Avon Drive - Congleton,2023-02-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.24
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,36.14
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
855730,Avon Drive - Congleton,2023-02-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.44
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,26.59
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
855730,Avon Drive - Congleton,2023-02-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.31
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-02-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.56
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-02-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.98
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.42
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
855730,Avon Drive - Congleton,2023-02-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,27.36
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,30.01
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,20.38
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
855730,Avon Drive - Congleton,2023-02-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.11
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,24.28
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,20.21
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
855730,Avon Drive - Congleton,2023-02-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.6
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,19.87
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-02-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.2
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.59
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,22.64
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-02-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.49
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.6
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-02-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.81
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,23.47
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.15
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.51
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.88
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,28.22
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-02-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.86
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.8
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-11T09:30:00.000+00:00,transformer,,Temperature,C,18.4
