Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.87
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.15
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-02-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.49
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.72
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.54
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.11
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,20.04
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
855730,Avon Drive - Congleton,2023-02-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.37
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,27.34
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.8
855730,Avon Drive - Congleton,2023-02-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.33
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,34.93
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.47
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-02-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.04
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,31.66
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.65
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.19
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
855730,Avon Drive - Congleton,2023-02-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.57
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,29.51
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.06
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-02-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,30.54
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.25
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
855730,Avon Drive - Congleton,2023-02-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.47
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.41
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
855730,Avon Drive - Congleton,2023-02-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.89
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,25.47
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,28.82
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.24
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.2
855730,Avon Drive - Congleton,2023-02-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.13
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.23
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,31.94
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.47
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
855730,Avon Drive - Congleton,2023-02-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.03
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,35.27
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,26.46
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
855730,Avon Drive - Congleton,2023-02-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.32
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.76
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.05
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,41.12
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.46
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
855730,Avon Drive - Congleton,2023-02-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.03
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.84
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.67
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.87
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.77
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
855730,Avon Drive - Congleton,2023-02-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.19
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.5
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.2
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
