Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,31.27
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,29.93
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.67
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
855730,Avon Drive - Congleton,2023-02-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.27
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.12
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.2
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.11
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
855730,Avon Drive - Congleton,2023-02-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.56
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.69
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.2
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,32.27
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
855730,Avon Drive - Congleton,2023-02-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.76
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,30.02
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.23
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
855730,Avon Drive - Congleton,2023-02-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.3
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,31.24
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
855730,Avon Drive - Congleton,2023-02-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.55
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,34.96
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,44.98
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.32
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
855730,Avon Drive - Congleton,2023-02-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.1
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.24
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.71
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.75
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
855730,Avon Drive - Congleton,2023-02-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.38
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.6
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.51
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.06
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.78
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.11
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
855730,Avon Drive - Congleton,2023-02-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.62
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.22
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.53
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.55
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.97
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.23
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
855730,Avon Drive - Congleton,2023-02-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,33.79
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.91
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,36.2
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.6
855730,Avon Drive - Congleton,2023-02-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.07
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.02
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.26
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,37.17
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,42.59
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.9
855730,Avon Drive - Congleton,2023-02-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.65
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.75
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.35
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.17
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.4
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,39.68
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
855730,Avon Drive - Congleton,2023-02-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.28
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.32
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.68
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.89
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,48.05
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.26
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.7
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
855730,Avon Drive - Congleton,2023-02-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.87
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.5
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.23
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.37
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.01
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.3
855730,Avon Drive - Congleton,2023-02-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.11
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.02
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
