Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.97
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.06
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.0
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,32.08
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,44.05
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.62
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
855730,Avon Drive - Congleton,2023-02-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.48
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.28
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.4
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.63
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
855730,Avon Drive - Congleton,2023-02-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.46
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.4
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.69
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.92
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.15
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,38.33
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
855730,Avon Drive - Congleton,2023-02-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.5
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.2
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.54
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.52
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,37.78
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
855730,Avon Drive - Congleton,2023-02-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.38
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.33
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.3
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.26
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.39
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.33
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.59
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.12
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
855730,Avon Drive - Congleton,2023-02-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.44
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.54
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.82
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.58
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
855730,Avon Drive - Congleton,2023-02-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.26
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.49
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.99
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
855730,Avon Drive - Congleton,2023-02-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.53
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,32.22
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
855730,Avon Drive - Congleton,2023-02-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.01
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.05
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,23.68
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
855730,Avon Drive - Congleton,2023-02-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.24
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.83
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
855730,Avon Drive - Congleton,2023-02-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.09
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.92
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.13
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.53
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.9
855730,Avon Drive - Congleton,2023-02-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.74
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.11
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,72.3
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
855730,Avon Drive - Congleton,2023-02-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.53
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.02
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.65
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,21.79
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
855730,Avon Drive - Congleton,2023-02-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.08
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
