Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.25
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.85
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
855730,Avon Drive - Congleton,2023-02-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.66
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.69
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.59
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
855730,Avon Drive - Congleton,2023-02-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.67
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.67
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,18.58
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,27.44
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.74
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-02-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.4
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.54
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.05
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.3
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-02-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-02-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.54
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-02-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.63
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,31.95
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
855730,Avon Drive - Congleton,2023-02-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.59
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,20.94
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
855730,Avon Drive - Congleton,2023-02-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.31
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.09
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-02-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.27
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.72
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.65
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-02-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.59
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.37
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.13
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
855730,Avon Drive - Congleton,2023-02-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.84
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.3
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.13
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.11
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.71
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-02-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.3
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.35
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.91
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,29.08
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.73
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-02-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.41
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.07
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,24.85
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-02-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
