Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,27.64
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.26
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
855730,Avon Drive - Congleton,2023-02-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.04
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.53
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.18
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,25.06
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,26.41
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,27.05
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
855730,Avon Drive - Congleton,2023-02-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.47
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.98
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.87
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.15
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.88
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-02-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.91
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.02
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.14
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
855730,Avon Drive - Congleton,2023-02-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.96
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,25.38
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,26.99
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
855730,Avon Drive - Congleton,2023-02-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.42
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,28.25
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
855730,Avon Drive - Congleton,2023-02-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.47
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,21.86
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.11
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.84
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-02-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.79
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.3
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,24.21
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
855730,Avon Drive - Congleton,2023-02-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.29
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.21
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.66
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.86
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,transformer,,Temperature,C,19.0
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,27.32
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,21.08
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,25.85
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-02-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.83
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.05
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,23.71
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,28.34
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-02-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.21
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,25.77
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-02-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.05
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,25.15
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
855730,Avon Drive - Congleton,2023-02-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,26.73
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.72
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
855730,Avon Drive - Congleton,2023-02-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
