Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.24
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-02-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.12
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.69
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.93
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,24.07
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.77
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.13
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.91
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.49
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,33.29
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-02-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.76
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,25.1
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-02-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.13
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.23
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,22.73
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-02-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.84
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.86
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-02-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.14
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,24.15
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,26.08
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,23.17
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
855730,Avon Drive - Congleton,2023-02-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.15
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.77
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.68
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.92
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-02-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.91
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-02-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.3
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-02-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.13
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.5
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.57
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,23.88
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
855730,Avon Drive - Congleton,2023-02-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.06
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-02-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.2
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.27
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
855730,Avon Drive - Congleton,2023-02-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.5
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,18.96
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.1
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.09
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-02-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.06
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
