Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,25.5
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-02-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.84
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.33
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.3
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.63
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.78
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.37
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.17
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-02-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.48
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.19
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-02-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.35
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.92
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.21
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.99
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-02-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.84
