Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.3
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.05
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.26
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.05
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,10.83
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.6
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.92
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.84
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.16
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.93
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.3
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.42
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.38
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.76
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.21
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.04
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.5
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.67
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.72
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.43
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.22
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.3
