Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-02-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.48
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.89
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.87
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,27.57
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-02-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.4
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.56
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,20.84
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,24.13
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-02-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.8
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.13
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.72
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.73
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-02-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.34
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.31
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.42
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
855730,Avon Drive - Congleton,2023-02-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.8
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-02-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.88
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.58
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,23.62
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.09
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,25.19
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-02-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.57
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.3
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.88
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.48
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
855730,Avon Drive - Congleton,2023-02-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.39
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.47
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.18
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
855730,Avon Drive - Congleton,2023-02-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.47
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.99
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.64
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,28.02
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
855730,Avon Drive - Congleton,2023-02-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.5
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,28.87
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.51
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,30.97
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.6
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
855730,Avon Drive - Congleton,2023-02-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.07
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.32
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.8
