Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,40.87
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,31.15
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
855730,Avon Drive - Congleton,2023-02-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.13
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.75
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.61
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.48
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.88
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.67
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
855730,Avon Drive - Congleton,2023-02-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.25
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.46
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.54
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.28
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
855730,Avon Drive - Congleton,2023-02-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.12
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.24
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.14
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.34
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.1
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.62
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.61
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.58
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
855730,Avon Drive - Congleton,2023-02-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.8
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.54
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.78
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.56
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,37.03
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
855730,Avon Drive - Congleton,2023-02-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.7
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.66
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.88
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,38.97
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.08
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.48
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
855730,Avon Drive - Congleton,2023-02-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.07
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.42
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.61
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.64
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.9
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.4
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.13
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.93
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
855730,Avon Drive - Congleton,2023-02-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.49
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.41
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,38.07
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.27
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
855730,Avon Drive - Congleton,2023-02-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.73
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.07
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,36.36
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.81
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
855730,Avon Drive - Congleton,2023-02-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.43
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.72
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.87
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.0
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,37.54
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.93
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.43
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
855730,Avon Drive - Congleton,2023-02-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.88
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.54
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.47
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,45.85
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,30.58
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.77
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
855730,Avon Drive - Congleton,2023-02-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.09
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.1
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.0
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,43.49
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.56
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.47
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
855730,Avon Drive - Congleton,2023-02-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.81
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.67
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.97
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.42
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,29.33
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.48
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
855730,Avon Drive - Congleton,2023-02-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.16
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.57
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.79
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-02-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
855730,Avon Drive - Congleton,2023-02-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
