Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.29
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.13
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.61
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-02-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.29
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.63
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.06
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.94
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.96
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-02-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.43
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.3
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.17
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,22.83
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-02-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.91
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.04
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,19.68
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-02-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.57
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-02-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,24.84
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.71
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-02-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.02
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.57
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-02-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.06
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.49
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
855730,Avon Drive - Congleton,2023-02-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.23
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.55
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.29
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.98
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-02-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.63
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.1
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-02-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.38
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.64
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-02-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,transformer,,Temperature,C,15.2
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.86
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,22.46
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.17
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-02-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-02-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-02-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.81
