Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.04
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.1
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.22
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,19.09
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.81
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.98
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.76
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.7
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,19.9
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-02-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.56
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.8
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.47
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-02-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.83
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,27.79
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.02
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
855730,Avon Drive - Congleton,2023-02-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.72
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.23
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,31.97
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,25.74
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
855730,Avon Drive - Congleton,2023-02-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.31
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
855730,Avon Drive - Congleton,2023-02-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.64
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.98
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
855730,Avon Drive - Congleton,2023-02-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.8
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,26.04
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.07
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
855730,Avon Drive - Congleton,2023-02-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.8
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.61
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.18
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.28
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
855730,Avon Drive - Congleton,2023-02-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.19
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.71
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.09
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.9
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,19.64
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
855730,Avon Drive - Congleton,2023-02-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.81
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
