Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.2
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.43
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-02-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.39
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,25.6
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.44
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-02-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.45
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,28.51
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.2
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.82
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
855730,Avon Drive - Congleton,2023-02-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.98
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.73
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.33
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.88
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-02-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.24
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.14
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.85
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.67
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.33
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-02-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.34
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.71
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.68
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-02-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.36
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.08
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.02
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.57
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,31.67
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.49
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
855730,Avon Drive - Congleton,2023-02-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.66
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.49
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.69
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
855730,Avon Drive - Congleton,2023-02-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.44
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.91
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,25.89
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
855730,Avon Drive - Congleton,2023-02-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.69
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.99
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.02
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.88
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
855730,Avon Drive - Congleton,2023-02-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.7
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.38
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.98
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.2
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.25
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,34.71
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
855730,Avon Drive - Congleton,2023-02-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.4
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.65
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.75
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.63
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.12
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
855730,Avon Drive - Congleton,2023-02-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.4
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.11
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.36
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.82
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.65
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
855730,Avon Drive - Congleton,2023-02-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.3
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.27
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.43
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.76
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,33.26
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.4
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
855730,Avon Drive - Congleton,2023-02-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.32
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.35
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
