Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.77
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.51
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,37.12
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
855730,Avon Drive - Congleton,2023-02-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.67
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.7
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.59
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.71
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,transformer,,Temperature,C,17.5
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.82
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.99
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,40.17
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
855730,Avon Drive - Congleton,2023-02-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.97
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.37
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,37.97
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,45.36
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
855730,Avon Drive - Congleton,2023-02-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.72
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.41
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,88.1
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.7
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,34.47
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.54
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
855730,Avon Drive - Congleton,2023-02-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.44
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.41
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.83
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.58
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.55
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
855730,Avon Drive - Congleton,2023-02-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.87
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,transformer,,Temperature,C,16.9
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.34
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.03
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,39.92
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
855730,Avon Drive - Congleton,2023-02-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.68
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.5
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.73
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.33
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.52
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-02-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.92
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.61
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.57
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.83
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.71
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.15
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.78
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.98
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
855730,Avon Drive - Congleton,2023-02-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.7
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.03
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.48
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.81
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,33.83
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,23.36
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-02-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.43
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.52
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.69
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,30.36
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.06
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
855730,Avon Drive - Congleton,2023-02-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.08
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.95
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,21.86
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-02-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.14
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.85
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.97
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.77
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.46
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-02-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,17.92
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.24
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.4
