Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.68
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.76
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.77
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.98
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.73
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.22
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,13.1
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.74
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.25
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,25.42
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.02
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,22.15
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,66.3
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.74
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,16.97
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.03
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.52
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.8
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.01
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.7
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,20.8
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.29
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,20.33
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-02-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.44
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.5
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.36
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,24.06
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.3
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.3
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.03
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
855730,Avon Drive - Congleton,2023-02-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.58
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.99
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,23.54
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-02-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.28
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
855730,Avon Drive - Congleton,2023-02-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,55.0
