Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.65
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.43
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-02-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,transformer,,Temperature,C,12.2
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,20.34
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,23.98
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.15
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.32
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.27
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.33
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.6
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,16.21
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,transformer,,Temperature,C,12.6
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.17
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.82
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.29
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,transformer,,Temperature,C,12.5
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.23
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-02-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.93
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.18
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,transformer,,Temperature,C,12.3
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.26
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.54
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,22.38
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.14
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.29
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.3
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,transformer,,Temperature,C,12.4
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.43
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,23.09
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-02-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.9
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,transformer,,Temperature,C,12.1
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.29
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.25
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.0
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,transformer,,Temperature,C,11.9
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.21
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,26.61
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
855730,Avon Drive - Congleton,2023-02-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.5
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.76
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.29
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,transformer,,Temperature,C,11.7
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.27
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,28.6
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
855730,Avon Drive - Congleton,2023-02-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.36
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,84.4
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.59
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,transformer,,Temperature,C,11.6
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.55
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.17
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,transformer,,Temperature,C,11.5
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.62
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.91
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.16
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
855730,Avon Drive - Congleton,2023-02-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
