Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.6
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.05
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.83
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.97
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,25.19
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.07
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-02-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.75
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,29.83
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.76
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
855730,Avon Drive - Congleton,2023-02-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.03
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.41
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-02-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.18
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.49
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.02
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.1
855730,Avon Drive - Congleton,2023-02-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.02
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.44
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,26.03
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,17.86
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-02-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.53
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.73
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
855730,Avon Drive - Congleton,2023-02-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.97
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.54
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,26.2
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
855730,Avon Drive - Congleton,2023-02-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.54
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.61
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.3
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.98
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-02-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.17
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.22
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,21.13
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
855730,Avon Drive - Congleton,2023-02-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.9
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.19
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.83
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.0
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
855730,Avon Drive - Congleton,2023-02-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.99
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.32
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.48
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.9
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.91
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-02-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.99
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.53
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.62
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.83
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.28
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
855730,Avon Drive - Congleton,2023-02-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.56
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.94
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.77
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
855730,Avon Drive - Congleton,2023-02-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.05
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.3
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
