Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.78
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.41
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.41
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
855730,Avon Drive - Congleton,2023-02-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.74
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.1
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.93
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,27.06
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.66
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.02
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.7
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
855730,Avon Drive - Congleton,2023-02-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.7
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.62
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.43
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.08
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.23
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-02-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.79
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.8
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.5
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
855730,Avon Drive - Congleton,2023-02-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.22
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.34
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.73
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.33
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.96
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.67
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.95
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.6
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-02-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.88
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.84
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,35.78
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.39
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
855730,Avon Drive - Congleton,2023-02-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.43
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.3
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,36.81
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.44
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,29.71
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
855730,Avon Drive - Congleton,2023-02-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.25
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.68
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.44
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.79
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.3
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,38.7
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.43
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.98
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
855730,Avon Drive - Congleton,2023-02-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.58
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.15
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.9
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.7
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,transformer,,Temperature,C,18.2
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,34.03
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.33
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
855730,Avon Drive - Congleton,2023-02-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.9
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.09
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.41
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.64
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.09
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.3
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.56
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,33.23
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.18
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.88
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
855730,Avon Drive - Congleton,2023-02-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.95
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.08
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.9
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.12
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.03
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.7
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
855730,Avon Drive - Congleton,2023-02-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.0
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.45
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.52
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.09
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.0
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.81
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.52
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.92
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.9
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
855730,Avon Drive - Congleton,2023-02-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.6
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.21
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.52
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,37.81
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.22
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.1
855730,Avon Drive - Congleton,2023-02-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.4
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.06
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,transformer,,Temperature,C,18.0
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,28.04
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.17
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,34.86
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.3
855730,Avon Drive - Congleton,2023-02-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
855730,Avon Drive - Congleton,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
855730,Avon Drive - Congleton,2023-02-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.23
