Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.32
855730,Avon Drive - Congleton,2023-02-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-02-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.53
855730,Avon Drive - Congleton,2023-02-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-02-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.54
855730,Avon Drive - Congleton,2023-02-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.85
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.59
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.43
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.11
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.82
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.67
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.16
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
855730,Avon Drive - Congleton,2023-02-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.37
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.1
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.39
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.23
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.71
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,19.82
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
855730,Avon Drive - Congleton,2023-02-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.29
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,20.05
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-02-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.31
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.99
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.73
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.74
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.06
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.06
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,19.04
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-02-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.49
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.48
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.23
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,14.15
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.84
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.89
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,transformer,,Temperature,C,18.1
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.17
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,15.08
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-02-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,transformer,,Temperature,C,17.9
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.1
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.45
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.58
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,15.41
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.14
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.8
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.95
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.23
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
855730,Avon Drive - Congleton,2023-02-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.03
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.41
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.28
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.5
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.58
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.84
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,transformer,,Temperature,C,17.7
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.59
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.69
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.27
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.3
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
