Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.8
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,transformer,,Temperature,C,17.8
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,24.19
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
855730,Avon Drive - Congleton,2023-02-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.07
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.78
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,transformer,,Temperature,C,17.6
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.42
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.03
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.73
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.85
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,26.54
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.09
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.2
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.9
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.63
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.05
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.76
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.0
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.71
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.1
855730,Avon Drive - Congleton,2023-02-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.43
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.15
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.71
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.82
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.33
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.12
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-02-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.09
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.64
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,22.46
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.74
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-02-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.63
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,transformer,,Temperature,C,17.4
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.13
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,22.17
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.99
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.3
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.27
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.99
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.95
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.09
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.3
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.14
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,26.1
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.88
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.02
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.68
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.62
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,16.55
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
855730,Avon Drive - Congleton,2023-02-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.26
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.61
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.51
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,transformer,,Temperature,C,16.7
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.96
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,20.76
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.98
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.7
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.48
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,transformer,,Temperature,C,16.6
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
