Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.46
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.32
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.78
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-02-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.08
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.93
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.04
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
855730,Avon Drive - Congleton,2023-02-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.44
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.11
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.43
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,18.88
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,20.42
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
855730,Avon Drive - Congleton,2023-02-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.34
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.83
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,19.88
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.86
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.75
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.58
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.32
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.97
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.4
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.75
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.31
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.15
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.24
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.72
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,transformer,,Temperature,C,14.7
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.67
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,23.7
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
855730,Avon Drive - Congleton,2023-02-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.72
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.93
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.7
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,26.42
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.57
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,20.97
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-02-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.16
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.72
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.02
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,24.78
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.43
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-02-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.0
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.58
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.27
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.42
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,28.35
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.11
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
855730,Avon Drive - Congleton,2023-02-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.53
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.24
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.55
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.6
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.1
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,16.83
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
855730,Avon Drive - Congleton,2023-02-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.98
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.71
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.31
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,transformer,,Temperature,C,13.8
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,16.77
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-02-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.95
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.78
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.1
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,transformer,,Temperature,C,13.6
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,16.8
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.88
855730,Avon Drive - Congleton,2023-02-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-02-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-02-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.9
