Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,transformer,,Temperature,C,14.0
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.9
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.19
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.27
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.3
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.37
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.6
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.07
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.28
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.4
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.53
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.54
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.38
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.73
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.86
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.85
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.51
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.39
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.2
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.9
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.33
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.3
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,transformer,,Temperature,C,14.6
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-3.03
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,transformer,,Temperature,C,14.8
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.47
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.95
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.26
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.52
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.04
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.93
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.17
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.86
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.05
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.92
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.34
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
