Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.7
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.55
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.22
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.33
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.03
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.79
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.58
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.97
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.96
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.85
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.01
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.74
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,transformer,,Temperature,C,15.6
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.69
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.14
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.48
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.51
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,15.67
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.76
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.47
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.57
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.53
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.99
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,transformer,,Temperature,C,16.3
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.64
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.78
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.19
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.93
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,transformer,,Temperature,C,16.4
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,8.57
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.63
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.64
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.4
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.32
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.33
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.97
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.88
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.89
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.87
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.18
855730,Avon Drive - Congleton,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-02-16T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-16T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-16T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-16T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-16T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-16T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-16T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
