Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.71
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.38
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
855730,Avon Drive - Congleton,2023-02-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.34
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.9
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.13
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.1
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.26
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,transformer,,Temperature,C,21.5
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.75
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,35.44
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,31.98
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
855730,Avon Drive - Congleton,2023-02-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.93
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.7
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.7
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.29
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,transformer,,Temperature,C,21.4
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.21
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,35.22
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.05
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
855730,Avon Drive - Congleton,2023-02-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.64
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.04
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,115.5
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.11
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.74
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.29
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.06
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,36.75
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.78
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
855730,Avon Drive - Congleton,2023-02-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.64
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.66
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.39
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.0
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.82
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.98
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
855730,Avon Drive - Congleton,2023-02-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.05
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,117.1
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.73
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.28
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.08
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.6
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,41.22
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,48.13
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
855730,Avon Drive - Congleton,2023-02-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.39
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.9
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.6
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.69
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.29
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,35.99
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.56
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,41.3
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
855730,Avon Drive - Congleton,2023-02-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.63
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.1
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.27
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.86
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.3
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.98
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,40.92
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,42.49
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
855730,Avon Drive - Congleton,2023-02-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.59
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.0
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.4
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.48
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.2
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.8
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.48
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.26
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.5
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,35.21
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.48
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.8
855730,Avon Drive - Congleton,2023-02-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.38
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.41
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.53
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.54
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.06
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,34.49
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.75
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
855730,Avon Drive - Congleton,2023-02-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.47
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.53
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.94
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.68
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.02
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.1
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.66
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,43.05
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.4
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
855730,Avon Drive - Congleton,2023-02-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.32
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.0
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.4
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.62
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.41
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,234.85
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.38
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
855730,Avon Drive - Congleton,2023-02-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.45
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.23
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.8
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.84
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.27
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,21.07
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.3
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,74.6
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-02-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.0
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.13
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.5
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,31.5
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,72.1
