Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
855730,Avon Drive - Congleton,2023-02-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.52
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.65
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.5
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.36
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.17
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,31.56
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-02-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.29
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.71
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.98
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.93
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.5
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.28
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.64
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,25.8
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
855730,Avon Drive - Congleton,2023-02-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.0
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.35
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.44
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.69
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-02-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.2
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.2
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.17
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
855730,Avon Drive - Congleton,2023-02-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.89
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.14
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.03
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-02-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.9
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.1
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,transformer,,Temperature,C,21.1
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.54
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-02-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.73
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.44
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.23
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.61
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.65
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,13.94
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.53
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.9
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.43
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.04
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,transformer,,Temperature,C,21.3
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.96
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.92
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.98
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,transformer,,Temperature,C,21.2
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.53
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.86
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.9
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.6
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.21
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.72
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.5
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.08
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.41
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,16.36
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.29
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.15
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.1
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-02-16T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.27
