Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,transformer,,Temperature,C,14.4
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.76
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
855730,Avon Drive - Congleton,2023-02-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.78
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.01
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,transformer,,Temperature,C,14.3
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.2
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.05
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.97
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,transformer,,Temperature,C,14.2
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.86
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.17
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.83
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.1
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.06
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.44
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,transformer,,Temperature,C,14.5
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.92
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.54
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.3
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.67
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.33
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,transformer,,Temperature,C,14.9
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.21
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.44
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.8
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.2
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.65
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.4
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.17
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.48
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.81
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.66
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.5
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,transformer,,Temperature,C,15.0
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.22
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.1
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.56
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,transformer,,Temperature,C,15.1
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.8
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.25
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.07
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.7
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,transformer,,Temperature,C,15.3
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.25
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.87
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.5
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.77
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.56
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.61
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,transformer,,Temperature,C,15.5
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.99
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.14
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.8
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.7
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,transformer,,Temperature,C,15.4
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.95
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.36
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
