Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.17
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.9
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.17
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.77
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,transformer,,Temperature,C,15.7
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.93
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.36
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.61
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.79
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.24
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.26
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.45
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.77
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.09
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.9
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.01
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.46
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.13
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.68
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.72
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.3
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.79
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.98
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.6
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.9
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.7
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.83
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.52
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.1
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.71
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.96
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.21
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.72
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.15
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.89
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,transformer,,Temperature,C,16.1
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.97
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.48
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.21
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.68
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.7
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.18
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.2
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.0
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,transformer,,Temperature,C,16.2
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,8.88
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.67
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.51
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.09
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.85
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.3
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,transformer,,Temperature,C,16.5
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.23
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.85
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.71
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.4
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,transformer,,Temperature,C,16.8
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.11
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.11
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.2
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.56
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,transformer,,Temperature,C,17.0
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.55
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.48
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.6
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.75
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,transformer,,Temperature,C,17.1
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.08
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.57
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.8
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.2
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,transformer,,Temperature,C,17.2
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.99
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.66
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.58
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.94
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.91
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.7
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.13
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,23.2
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,transformer,,Temperature,C,17.3
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
855730,Avon Drive - Congleton,2023-02-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.83
