Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.81
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.33
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.34
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,22.74
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.94
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.83
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.76
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.59
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.5
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.4
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.04
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.59
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.37
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.1
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.11
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.62
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.28
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-02-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.91
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.34
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.01
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.39
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.91
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,18.16
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-02-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.68
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.45
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
855730,Avon Drive - Congleton,2023-02-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.28
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.02
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.39
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,22.29
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,17.47
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
855730,Avon Drive - Congleton,2023-02-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.57
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.5
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.48
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.43
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.68
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-02-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.04
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.58
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.12
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.62
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,21.94
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.58
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.04
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,21.23
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.06
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.07
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.02
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-02-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.25
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.26
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,20.96
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,20.01
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,21.45
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
855730,Avon Drive - Congleton,2023-02-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.25
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,transformer,,Temperature,C,20.9
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,26.54
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.01
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.02
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-02-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.96
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.18
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.2
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.17
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.14
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.18
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
855730,Avon Drive - Congleton,2023-02-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.29
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
