Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.6
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,21.67
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,52.6
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
855730,Avon Drive - Congleton,2023-02-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.92
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.68
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.3
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.59
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.14
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,21.76
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
855730,Avon Drive - Congleton,2023-02-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.11
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.85
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,22.35
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.96
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,20.93
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
855730,Avon Drive - Congleton,2023-02-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.2
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.43
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.61
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.7
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.07
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.13
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-02-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.18
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.51
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.47
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.0
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,22.33
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.48
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.18
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
855730,Avon Drive - Congleton,2023-02-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.87
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.69
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.52
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.9
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,30.39
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.56
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.72
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-02-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.8
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.68
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.6
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.65
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.62
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.6
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,20.74
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.33
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-02-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.64
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.63
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.3
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.66
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.93
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.01
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.11
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
855730,Avon Drive - Congleton,2023-02-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.0
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.09
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.61
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.8
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.55
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.7
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.85
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
855730,Avon Drive - Congleton,2023-02-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.22
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.3
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,28.82
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,25.94
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.84
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
855730,Avon Drive - Congleton,2023-02-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.9
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.17
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.2
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.89
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.13
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.39
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.25
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.3
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.3
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
855730,Avon Drive - Congleton,2023-02-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.99
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.17
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.02
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.53
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.38
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,39.77
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
855730,Avon Drive - Congleton,2023-02-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.01
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.11
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,79.2
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.4
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.07
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,31.2
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
855730,Avon Drive - Congleton,2023-02-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.75
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.94
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.3
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.53
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.9
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.27
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,27.92
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,35.53
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
855730,Avon Drive - Congleton,2023-02-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.87
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
