Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.33
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.01
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.6
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.5
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,28.21
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.63
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
855730,Avon Drive - Congleton,2023-02-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.73
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.1
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.54
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.2
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.1
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.14
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.17
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
855730,Avon Drive - Congleton,2023-02-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.1
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.6
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.5
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.8
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.97
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,26.3
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.7
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.1
855730,Avon Drive - Congleton,2023-02-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.16
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.39
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.36
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.85
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.6
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.66
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,30.47
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.23
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
855730,Avon Drive - Congleton,2023-02-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.02
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.78
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.62
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.7
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.9
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.95
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.64
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
855730,Avon Drive - Congleton,2023-02-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.64
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.97
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.15
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.3
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.45
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.46
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.31
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.21
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.22
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,31.07
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-02-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.52
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.68
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.0
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.55
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.63
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,18.49
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,27.02
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
855730,Avon Drive - Congleton,2023-02-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.14
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.76
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.97
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.9
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.0
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.47
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,27.15
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,24.7
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
855730,Avon Drive - Congleton,2023-02-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.07
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.89
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.33
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.49
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.5
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
855730,Avon Drive - Congleton,2023-02-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.14
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.43
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.85
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.32
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,19.31
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.46
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.41
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
855730,Avon Drive - Congleton,2023-02-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.13
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.51
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.79
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.63
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.9
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.57
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.14
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.8
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-02-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.64
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.7
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.77
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.89
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.0
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
855730,Avon Drive - Congleton,2023-02-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.55
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.91
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.93
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
855730,Avon Drive - Congleton,2023-02-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.72
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.33
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.57
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.07
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.05
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
855730,Avon Drive - Congleton,2023-02-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
