Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
855730,Avon Drive - Congleton,2023-02-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.84
855730,Avon Drive - Congleton,2023-02-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,16.19
855730,Avon Drive - Congleton,2023-02-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.33
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.51
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.69
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.26
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
855730,Avon Drive - Congleton,2023-02-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.84
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.38
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.88
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.6
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.04
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.83
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.25
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.58
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.35
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.76
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.96
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.7
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.7
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.91
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.13
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.62
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.82
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.8
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.28
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.04
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,transformer,,Temperature,C,19.9
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.66
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.1
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,16.85
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.14
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.19
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.1
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.74
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.06
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.68
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.1
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.8
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.2
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.15
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.4
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.33
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.13
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.96
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
855730,Avon Drive - Congleton,2023-02-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.38
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.96
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.7
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,106.2
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.44
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.09
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
855730,Avon Drive - Congleton,2023-02-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.42
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.4
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.79
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,72.8
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.96
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.42
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.7
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.55
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
855730,Avon Drive - Congleton,2023-02-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.06
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.3
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.81
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.68
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.8
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.91
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.75
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.14
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.21
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,14.57
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,22.61
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-02-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.67
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.36
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.1
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.03
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.25
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.01
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.24
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.99
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-02-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.48
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.9
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.36
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.94
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.75
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,17.99
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.16
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.84
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.23
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.1
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.5
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.74
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.61
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.4
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.52
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.11
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.01
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.84
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.12
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.51
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.9
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.8
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.73
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.47
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.34
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
855730,Avon Drive - Congleton,2023-02-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
855730,Avon Drive - Congleton,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-02-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
855730,Avon Drive - Congleton,2023-02-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.2
855730,Avon Drive - Congleton,2023-02-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.0
855730,Avon Drive - Congleton,2023-02-17T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
