Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.15
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.46
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.52
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.4
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.53
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.95
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.99
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,32.47
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
855730,Avon Drive - Congleton,2023-02-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.44
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.82
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.4
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.3
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.92
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,31.79
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.69
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
855730,Avon Drive - Congleton,2023-02-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.13
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.32
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.74
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.8
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.58
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.99
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.03
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.97
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.77
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,34.77
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
855730,Avon Drive - Congleton,2023-02-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.37
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.12
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.37
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.3
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.2
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,transformer,,Temperature,C,21.0
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,21.66
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,31.62
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-02-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.82
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.54
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.38
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.54
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.25
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.8
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,20.21
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,30.53
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
855730,Avon Drive - Congleton,2023-02-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.49
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.7
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.77
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.16
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.9
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.65
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,27.28
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
855730,Avon Drive - Congleton,2023-02-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.61
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.71
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.5
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.9
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.4
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.9
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,18.01
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.26
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.5
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-02-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.95
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.0
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.32
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.78
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.28
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,18.27
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.23
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
855730,Avon Drive - Congleton,2023-02-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.1
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.01
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.59
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.0
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.12
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
855730,Avon Drive - Congleton,2023-02-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.22
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.25
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.5
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.07
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.58
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.62
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.8
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.4
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.8
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,26.32
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.16
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.0
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,transformer,,Temperature,C,20.4
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,17.38
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.56
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
855730,Avon Drive - Congleton,2023-02-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.09
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.26
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.24
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.1
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.16
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.28
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.9
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,23.58
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,35.52
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-02-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.18
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.22
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.97
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.28
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.45
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.15
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.5
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,32.88
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,71.3
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
855730,Avon Drive - Congleton,2023-02-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.31
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.34
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.7
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.75
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.31
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.48
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,44.1
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-02-18T10:40:00.000+00:00,transformer,,Temperature,C,20.5
