Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
855730,Avon Drive - Congleton,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
855730,Avon Drive - Congleton,2023-02-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
855730,Avon Drive - Congleton,2023-02-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
855730,Avon Drive - Congleton,2023-02-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
855730,Avon Drive - Congleton,2023-02-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-02-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.12
855730,Avon Drive - Congleton,2023-02-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
855730,Avon Drive - Congleton,2023-02-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
855730,Avon Drive - Congleton,2023-02-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
855730,Avon Drive - Congleton,2023-02-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.12
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.01
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.29
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.65
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.03
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.5
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,27.8
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
855730,Avon Drive - Congleton,2023-02-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.33
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
855730,Avon Drive - Congleton,2023-02-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.48
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.4
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.9
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.09
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.91
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
855730,Avon Drive - Congleton,2023-02-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.34
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.87
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.35
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
855730,Avon Drive - Congleton,2023-02-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.66
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.3
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.62
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.67
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.98
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.03
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.15
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.69
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,11.9
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.59
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.4
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.87
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.7
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.55
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.56
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.18
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.28
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,11.5
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.59
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.19
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.81
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.08
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,12.2
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.28
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.55
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.39
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.63
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.1
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.27
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.38
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,11.7
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.9
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.01
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.45
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.9
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.8
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.1
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.55
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.84
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.58
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,12.3
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.38
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
855730,Avon Drive - Congleton,2023-02-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.91
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.39
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.77
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.06
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
855730,Avon Drive - Congleton,2023-02-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.96
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.22
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,12.4
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.15
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.65
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.28
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.26
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,14.3
