Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.73
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.25
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.8
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.38
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.5
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,26.6
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
855730,Avon Drive - Congleton,2023-02-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.9
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.24
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.2
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.27
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.74
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.2
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.17
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.12
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.86
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.64
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.08
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,13.6
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,6.94
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.28
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.49
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.1
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,14.0
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,transformer,,Temperature,C,18.3
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,9.46
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.91
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.9
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.54
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.84
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.6
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.7
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.68
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.66
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.85
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.7
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,21.3
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.09
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
855730,Avon Drive - Congleton,2023-02-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.83
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,15.6
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.07
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.4
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,transformer,,Temperature,C,18.4
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.72
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.45
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.09
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.16
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.46
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.32
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.68
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.35
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,20.1
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.41
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.84
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,6.76
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.27
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.79
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.97
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.7
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.27
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.47
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,19.7
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.2
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,transformer,,Temperature,C,18.6
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.58
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.66
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.64
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.21
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,18.8
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.6
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.6
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.36
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.8
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.07
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.96
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.4
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.36
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.42
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,19.5
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.2
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,8.03
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.77
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.41
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.63
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.8
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.1
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.36
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.46
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.18
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,20.3
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,transformer,,Temperature,C,18.9
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.79
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.8
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.66
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.24
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.04
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.8
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.43
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.19
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.13
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,14.2
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,9.09
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.43
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.53
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.93
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.37
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.8
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.1
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.02
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.33
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.75
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.6
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,9.55
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.77
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.94
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.31
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.0
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.16
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.52
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.62
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,14.6
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.4
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
