Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
855730,Avon Drive - Congleton,2023-02-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.72
855730,Avon Drive - Congleton,2023-02-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,29.67
855730,Avon Drive - Congleton,2023-02-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
855730,Avon Drive - Congleton,2023-02-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
855730,Avon Drive - Congleton,2023-02-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
855730,Avon Drive - Congleton,2023-02-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.6
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.4
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.64
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.01
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.7
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.65
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.39
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.9
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.73
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.85
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.3
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.29
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,25.4
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.34
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.2
855730,Avon Drive - Congleton,2023-02-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.67
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.9
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.9
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.66
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.57
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.8
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.86
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.95
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,29.36
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
855730,Avon Drive - Congleton,2023-02-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.26
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.4
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.3
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.35
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.19
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.9
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.88
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.44
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.65
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
855730,Avon Drive - Congleton,2023-02-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.77
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.9
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.44
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.66
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.1
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.76
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.91
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.81
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.5
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,transformer,,Temperature,C,19.2
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.26
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.36
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.46
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.5
855730,Avon Drive - Congleton,2023-02-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.79
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.7
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.68
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.71
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.62
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.77
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,32.04
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.4
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
855730,Avon Drive - Congleton,2023-02-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.9
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.32
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.26
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.45
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.56
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.02
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.16
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
855730,Avon Drive - Congleton,2023-02-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.15
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.95
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.99
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.37
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.34
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.4
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.6
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,22.51
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.28
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.86
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
855730,Avon Drive - Congleton,2023-02-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.33
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.21
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.97
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.26
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.4
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.0
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.5
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.53
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.94
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
855730,Avon Drive - Congleton,2023-02-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.28
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.43
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.8
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.63
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.59
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.19
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.09
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.9
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.3
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.9
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,24.51
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.99
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,39.53
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
855730,Avon Drive - Congleton,2023-02-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.02
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.06
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.36
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.7
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.8
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.64
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.87
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.12
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.7
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.11
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,45.23
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
855730,Avon Drive - Congleton,2023-02-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.35
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.25
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.3
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.53
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.54
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.8
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.88
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,32.79
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,34.33
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
855730,Avon Drive - Congleton,2023-02-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.05
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.43
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.89
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.9
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.45
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.42
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.2
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.48
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.31
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.6
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.6
855730,Avon Drive - Congleton,2023-02-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.9
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.34
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.8
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.53
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.4
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.8
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.93
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.62
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.88
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.1
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.74
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.72
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.4
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,78.7
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
855730,Avon Drive - Congleton,2023-02-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.4
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.57
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.4
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
