Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.63
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.3
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.0
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.62
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,29.24
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.64
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
855730,Avon Drive - Congleton,2023-02-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.49
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.62
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.95
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.3
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.6
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.42
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.6
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.45
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.4
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.22
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.39
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
855730,Avon Drive - Congleton,2023-02-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.28
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.2
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.37
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.22
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.29
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.5
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.78
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
855730,Avon Drive - Congleton,2023-02-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.09
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.6
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.13
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.6
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.06
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.68
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,39.22
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.3
855730,Avon Drive - Congleton,2023-02-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.98
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.06
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.25
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.4
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.34
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.34
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.9
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.99
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.8
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,31.78
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.21
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.33
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.8
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
855730,Avon Drive - Congleton,2023-02-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.53
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.01
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.52
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.24
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.2
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.2
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.71
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.76
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.6
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.97
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.82
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,30.72
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.28
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,35.17
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
855730,Avon Drive - Congleton,2023-02-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.18
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.7
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.8
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.75
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.08
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.7
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.77
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.72
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.26
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
855730,Avon Drive - Congleton,2023-02-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.6
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.79
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.96
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.15
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.9
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,transformer,,Temperature,C,19.3
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.44
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.33
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.81
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,36.1
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.4
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.3
855730,Avon Drive - Congleton,2023-02-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.18
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.98
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.7
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.12
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.29
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.5
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.2
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.47
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.37
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.69
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.27
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.4
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
855730,Avon Drive - Congleton,2023-02-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.95
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.1
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.3
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.3
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.7
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.3
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.3
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.67
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.3
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.4
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.54
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,35.63
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,61.7
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
855730,Avon Drive - Congleton,2023-02-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.82
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.26
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.6
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.3
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.57
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.5
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.6
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.3
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.39
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,32.76
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.04
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
855730,Avon Drive - Congleton,2023-02-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.6
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.82
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.56
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.43
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.82
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.9
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.2
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.2
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,transformer,,Temperature,C,19.5
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.73
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.59
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
855730,Avon Drive - Congleton,2023-02-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.0
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.94
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.97
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.9
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.3
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.6
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.95
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.37
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.39
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.9
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.89
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.75
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,28.36
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
855730,Avon Drive - Congleton,2023-02-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.27
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.74
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.94
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.9
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.01
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.58
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.75
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.9
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
