Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.28
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,31.32
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,27.7
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
855730,Avon Drive - Congleton,2023-02-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.11
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.42
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.96
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.23
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.85
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.22
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.2
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.4
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.25
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.26
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.19
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.44
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.8
855730,Avon Drive - Congleton,2023-02-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.21
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.38
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.7
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.2
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.79
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.94
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.2
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.0
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,transformer,,Temperature,C,19.8
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.33
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.21
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
855730,Avon Drive - Congleton,2023-02-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.7
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.65
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.73
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.56
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.05
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.75
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.9
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.9
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.13
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,25.7
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.48
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.61
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
855730,Avon Drive - Congleton,2023-02-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.82
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.78
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.21
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.12
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.36
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.12
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,57.8
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.7
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,14.61
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
855730,Avon Drive - Congleton,2023-02-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.76
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.93
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.69
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.27
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.32
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.55
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.04
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.66
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.8
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.1
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,transformer,,Temperature,C,20.2
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,15.49
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,19.94
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,50.7
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.2
855730,Avon Drive - Congleton,2023-02-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.64
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.6
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.71
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.5
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.3
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.45
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.52
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.96
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.6
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.1
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.04
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,25.23
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.47
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.0
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
855730,Avon Drive - Congleton,2023-02-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.64
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.69
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.03
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.38
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.21
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.25
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.66
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.2
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.9
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.28
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.05
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
855730,Avon Drive - Congleton,2023-02-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.46
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.7
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.92
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,41.1
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.0
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.29
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.85
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,23.41
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.4
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
855730,Avon Drive - Congleton,2023-02-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.54
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.43
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.53
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.34
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.2
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.4
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.52
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.47
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,35.0
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.7
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.18
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
855730,Avon Drive - Congleton,2023-02-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.69
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.56
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.92
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.4
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.78
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.21
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.85
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.5
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.19
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.5
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.56
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.77
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.77
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,75.3
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
855730,Avon Drive - Congleton,2023-02-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.33
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.19
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.1
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.38
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.59
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.82
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.4
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.81
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.26
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.44
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.69
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.1
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
855730,Avon Drive - Congleton,2023-02-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.87
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.07
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.87
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.13
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.33
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.86
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.6
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.1
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.98
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,20.4
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.73
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-02-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.1
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.31
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.7
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.51
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.7
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.25
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.45
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,76.0
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,transformer,,Temperature,C,20.8
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.44
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.95
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.19
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
855730,Avon Drive - Congleton,2023-02-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.7
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.99
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.08
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.49
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.98
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.5
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.9
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.86
