Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.62
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.51
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.4
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.1
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.0
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,transformer,,Temperature,C,20.7
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,31.39
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,88.4
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
855730,Avon Drive - Congleton,2023-02-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.04
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.42
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.3
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.9
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.86
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.95
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.06
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,34.9
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.2
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,transformer,,Temperature,C,20.6
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.82
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.45
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.05
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.99
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.48
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
855730,Avon Drive - Congleton,2023-02-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.19
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.25
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.52
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.47
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.5
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.8
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.79
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.54
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.92
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.2
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,transformer,,Temperature,C,20.5
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.92
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.28
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.22
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.79
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.44
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,24.67
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
855730,Avon Drive - Congleton,2023-02-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.7
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.34
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.93
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.3
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.2
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.7
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.04
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.07
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.23
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,43.6
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.7
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.37
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.62
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.96
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,16.38
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,33.48
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
855730,Avon Drive - Congleton,2023-02-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.09
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.5
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.24
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.2
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.17
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.7
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,transformer,,Temperature,C,20.3
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.11
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.57
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,13.75
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.46
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,33.81
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
855730,Avon Drive - Congleton,2023-02-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.67
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.8
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.93
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.5
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.83
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,39.6
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,transformer,,Temperature,C,20.1
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.11
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,13.51
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
855730,Avon Drive - Congleton,2023-02-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.74
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.56
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.82
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.5
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.1
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.68
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.84
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.47
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.6
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.6
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,transformer,,Temperature,C,20.0
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.29
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.1
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
855730,Avon Drive - Congleton,2023-02-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.72
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.44
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.73
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.57
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.96
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.27
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.4
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,47.4
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,transformer,,Temperature,C,19.7
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.4
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.72
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.67
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,17.71
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.13
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
855730,Avon Drive - Congleton,2023-02-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.5
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.01
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.44
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.67
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.3
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.6
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,transformer,,Temperature,C,19.6
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,235.64
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.93
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,235.48
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,24.98
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.24
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,28.19
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
855730,Avon Drive - Congleton,2023-02-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.51
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.2
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.0
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,73.8
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.3
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.9
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.1
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.93
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.18
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.36
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.69
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.04
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.3
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.5
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,transformer,,Temperature,C,19.4
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.31
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.44
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.87
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.89
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
855730,Avon Drive - Congleton,2023-02-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.95
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.16
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.81
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,63.2
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.7
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.2
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.2
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.15
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.31
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.6
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,transformer,,Temperature,C,19.1
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.35
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.46
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
855730,Avon Drive - Congleton,2023-02-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.6
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.66
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.21
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.18
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.1
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,39.4
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.9
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.1
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.8
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,10.53
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.53
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.56
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,46.1
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.6
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.0
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,transformer,,Temperature,C,18.8
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.51
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.19
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,24.74
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
855730,Avon Drive - Congleton,2023-02-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.85
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.22
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.16
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.97
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,40.4
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.11
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.94
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.92
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,40.2
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.8
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.7
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,transformer,,Temperature,C,18.7
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.1
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.89
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,95.7
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
855730,Avon Drive - Congleton,2023-02-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.73
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.88
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.07
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.0
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.3
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.94
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.17
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.1
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.6
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.3
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,transformer,,Temperature,C,18.5
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.95
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.64
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
855730,Avon Drive - Congleton,2023-02-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,22.05
