Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
855730,Avon Drive - Congleton,2023-02-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,12.62
855730,Avon Drive - Congleton,2023-02-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
855730,Avon Drive - Congleton,2023-02-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
855730,Avon Drive - Congleton,2023-02-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.41
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.57
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.16
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,17.1
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.5
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.3
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.4
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.49
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.79
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.57
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,42.2
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.3
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,transformer,,Temperature,C,15.8
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.95
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.51
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
855730,Avon Drive - Congleton,2023-02-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.79
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.57
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.11
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.45
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.92
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,20.8
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,36.3
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.2
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.0
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.76
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
855730,Avon Drive - Congleton,2023-02-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.15
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.52
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.54
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.0
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.6
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.6
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.74
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.37
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.32
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,21.5
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.5
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.89
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.9
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.86
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,36.7
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.7
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
855730,Avon Drive - Congleton,2023-02-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.46
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.22
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.6
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.8
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.6
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.28
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.23
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.69
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.18
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,40.8
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.7
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,13.91
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,12.78
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
855730,Avon Drive - Congleton,2023-02-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.75
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.29
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.65
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.34
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.1
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.81
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.12
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.39
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,18.3
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,30.0
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.2
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.1
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.07
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.81
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,16.4
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.8
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.2
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.69
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.76
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.74
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.83
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.3
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.8
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,6.98
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.81
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,10.64
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.7
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
855730,Avon Drive - Congleton,2023-02-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.73
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.5
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.87
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.38
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,15.4
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.9
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.3
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.2
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.08
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.44
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.48
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,17.9
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.7
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.3
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,transformer,,Temperature,C,16.0
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.31
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.86
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
855730,Avon Drive - Congleton,2023-02-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.81
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.71
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.62
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.94
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,17.2
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.7
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.61
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.64
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.97
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.51
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.3
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.6
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.25
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.92
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.91
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
855730,Avon Drive - Congleton,2023-02-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.77
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.52
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.09
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.75
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.05
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.88
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,17.8
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.21
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.45
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.73
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.44
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,18.0
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.2
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.4
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.61
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.96
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.23
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,8.2
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,13.78
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.32
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
855730,Avon Drive - Congleton,2023-02-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.38
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.07
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.91
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.03
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.3
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.6
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.9
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.82
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.81
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.32
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,17.4
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.1
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.1
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.4
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.18
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.81
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.07
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.89
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.73
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.35
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
855730,Avon Drive - Congleton,2023-02-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.91
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.51
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.9
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.22
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.59
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,12.6
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.8
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.7
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.4
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.2
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.06
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.63
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.17
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.7
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.3
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.7
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.89
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.36
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.78
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.96
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,12.85
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.76
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
855730,Avon Drive - Congleton,2023-02-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.15
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.78
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.7
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.89
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.2
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.5
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.1
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.15
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.6
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.41
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.5
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,16.7
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.0
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.5
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.2
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.24
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.59
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.23
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.1
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.39
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
855730,Avon Drive - Congleton,2023-02-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.96
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.81
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.63
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.31
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.23
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,18.1
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.9
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.29
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.82
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.35
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.35
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.9
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.6
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.9
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,transformer,,Temperature,C,15.9
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.36
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.63
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.19
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.46
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,14.67
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.58
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
855730,Avon Drive - Congleton,2023-02-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.83
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.48
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.71
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.8
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.06
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,13.1
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.9
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.1
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.3
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.09
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.37
855730,Avon Drive - Congleton,2023-02-19T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.82
